Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
932599,Eastfield Road Flats,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
932599,Eastfield Road Flats,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.53
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.05
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
932599,Eastfield Road Flats,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
932599,Eastfield Road Flats,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
932599,Eastfield Road Flats,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.41
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
932599,Eastfield Road Flats,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.62
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.85
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
932599,Eastfield Road Flats,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.45
