Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.74
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
932599,Eastfield Road Flats,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
932599,Eastfield Road Flats,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
932599,Eastfield Road Flats,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
932599,Eastfield Road Flats,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.2
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,11.2
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,23.0
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
932599,Eastfield Road Flats,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
932599,Eastfield Road Flats,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.0
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
