Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
932599,Eastfield Road Flats,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.39
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,9.8
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
932599,Eastfield Road Flats,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
932599,Eastfield Road Flats,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
932599,Eastfield Road Flats,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.14
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.62
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,23.1
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
932599,Eastfield Road Flats,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.81
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,23.2
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
932599,Eastfield Road Flats,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.63
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
932599,Eastfield Road Flats,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.93
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
