Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
932599,Eastfield Road Flats,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.42
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
932599,Eastfield Road Flats,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.2
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,23.3
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
932599,Eastfield Road Flats,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.04
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
932599,Eastfield Road Flats,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
932599,Eastfield Road Flats,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.19
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,23.4
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
932599,Eastfield Road Flats,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
932599,Eastfield Road Flats,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.14
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
