Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
932599,Eastfield Road Flats,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,23.5
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
932599,Eastfield Road Flats,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.18
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
932599,Eastfield Road Flats,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
932599,Eastfield Road Flats,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
932599,Eastfield Road Flats,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
932599,Eastfield Road Flats,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,15.5
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
932599,Eastfield Road Flats,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.79
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
