Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
932599,Eastfield Road Flats,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
932599,Eastfield Road Flats,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.25
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
932599,Eastfield Road Flats,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.21
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
932599,Eastfield Road Flats,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,57.7
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
932599,Eastfield Road Flats,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
932599,Eastfield Road Flats,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.55
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,67.2
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
932599,Eastfield Road Flats,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
932599,Eastfield Road Flats,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
