Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
932599,Eastfield Road Flats,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.38
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
932599,Eastfield Road Flats,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.64
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,23.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
932599,Eastfield Road Flats,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,62.7
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
932599,Eastfield Road Flats,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.21
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
932599,Eastfield Road Flats,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.15
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
932599,Eastfield Road Flats,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.17
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.14
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
932599,Eastfield Road Flats,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.29
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,61.9
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
