Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
932599,Eastfield Road Flats,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,61.6
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
932599,Eastfield Road Flats,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
932599,Eastfield Road Flats,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,60.4
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
932599,Eastfield Road Flats,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
932599,Eastfield Road Flats,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.62
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,14.2
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
932599,Eastfield Road Flats,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
932599,Eastfield Road Flats,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,20.3
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,23.6
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
932599,Eastfield Road Flats,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
